Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
,,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
,,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.48
,,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
,,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
,,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.74
,,2024-04-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,24.8
,,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
,,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
,,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
,,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
,,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
,,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
,,2024-04-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
,,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
,,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
,,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
,,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.96
,,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
,,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
,,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
,,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
,,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
,,2024-04-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
,,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
,,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
,,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
,,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
,,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
,,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
,,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
,,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
,,2024-04-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
,,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
,,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
,,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
,,2024-04-15T23:50:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
,,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
,,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
,,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
,,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
,,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
,,2024-04-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
,,2024-04-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
,,2024-04-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
,,2024-04-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
,,2024-04-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
,,2024-04-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.14
,,2024-04-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
,,2024-04-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
,,2024-04-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
,,2024-04-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
,,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.07
,,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
,,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
,,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
,,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
,,2024-04-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,27.5
,,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
,,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
,,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
,,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
,,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
,,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
,,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
,,2024-04-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
,,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
,,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
,,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
,,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.81
,,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.42
,,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
,,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
,,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
,,2024-04-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
,,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
,,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
,,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
,,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
,,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
,,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
,,2024-04-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
,,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
,,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
,,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
,,2024-04-15T23:40:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
,,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
,,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
,,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
,,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
,,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
,,2024-04-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
,,2024-04-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
,,2024-04-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
,,2024-04-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.56
,,2024-04-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
,,2024-04-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
,,2024-04-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
,,2024-04-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
,,2024-04-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
,,2024-04-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
,,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
,,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
,,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
,,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
,,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
,,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.34
,,2024-04-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,30.9
,,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
,,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
,,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
,,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
,,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
,,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
,,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
,,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
,,2024-04-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
,,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
,,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
,,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
,,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.12
,,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.84
,,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
,,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
,,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
,,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
,,2024-04-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
,,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
,,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
,,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
,,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
,,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
,,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
,,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
,,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
,,2024-04-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
,,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
,,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
,,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
,,2024-04-15T23:30:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
,,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
,,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
,,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
,,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
,,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
,,2024-04-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
,,2024-04-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
,,2024-04-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
,,2024-04-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
,,2024-04-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
,,2024-04-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
,,2024-04-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
,,2024-04-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
,,2024-04-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
,,2024-04-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
,,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
,,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
,,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
,,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
,,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
,,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
,,2024-04-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,23.3
,,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
,,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
,,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
,,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
,,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
,,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
,,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
,,2024-04-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,5.4
,,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
,,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
,,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
,,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.23
,,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
,,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
,,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
,,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
,,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
,,2024-04-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
,,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
,,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
,,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
,,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
,,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
,,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
,,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
,,2024-04-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
,,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
,,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
,,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
,,2024-04-15T23:20:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
,,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
,,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
,,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
,,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
,,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
,,2024-04-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
,,2024-04-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
,,2024-04-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
,,2024-04-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.28
,,2024-04-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
,,2024-04-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.14
,,2024-04-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
,,2024-04-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
,,2024-04-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
,,2024-04-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
,,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
,,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
,,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
,,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
,,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
,,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
,,2024-04-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
,,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
,,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
,,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
,,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
,,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
,,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
,,2024-04-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,6.1
,,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
,,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
,,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
,,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.8
,,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.31
,,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
,,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
,,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
,,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
,,2024-04-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
,,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
,,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
,,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
,,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
,,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
,,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
,,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
,,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
,,2024-04-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
,,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
,,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
,,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
,,2024-04-15T23:10:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
,,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
,,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
,,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
,,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
,,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
,,2024-04-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
,,2024-04-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
,,2024-04-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
,,2024-04-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.62
,,2024-04-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
,,2024-04-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.68
,,2024-04-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
,,2024-04-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
,,2024-04-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
,,2024-04-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
,,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
,,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
,,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
,,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
,,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.15
,,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
,,2024-04-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,23.8
,,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
,,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
,,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
,,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
,,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
,,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
,,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
,,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
,,2024-04-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
,,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
,,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
,,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
,,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.79
,,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
,,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
,,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
,,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
,,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
,,2024-04-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
,,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
,,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
,,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
,,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
,,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
,,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
,,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
,,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
,,2024-04-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
,,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
,,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
,,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
,,2024-04-15T23:00:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
,,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
,,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
,,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
,,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
,,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
,,2024-04-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
,,2024-04-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
,,2024-04-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
,,2024-04-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
,,2024-04-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
,,2024-04-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.44
,,2024-04-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
,,2024-04-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
,,2024-04-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
,,2024-04-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
,,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
,,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
,,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
,,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
,,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
,,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.91
,,2024-04-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,26.9
,,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
,,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
,,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
,,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
,,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
,,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
,,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
,,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
,,2024-04-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
,,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
,,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
,,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
,,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.37
,,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
,,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
,,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
,,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
,,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
,,2024-04-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
,,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
,,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
,,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
,,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
,,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
,,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
,,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
,,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
,,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
,,2024-04-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
,,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
,,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
,,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
,,2024-04-15T22:50:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
,,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
,,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
,,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
,,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
,,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
,,2024-04-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
,,2024-04-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
,,2024-04-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
,,2024-04-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.65
,,2024-04-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
,,2024-04-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.61
,,2024-04-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
,,2024-04-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
,,2024-04-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
,,2024-04-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
,,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
,,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
,,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
,,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
,,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
,,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.6
,,2024-04-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,31.4
,,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
,,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
,,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
,,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
,,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
,,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
,,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
,,2024-04-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
,,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
,,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
,,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
,,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.8
,,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.31
,,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
,,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.55
,,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
,,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
,,2024-04-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
,,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
,,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
,,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
,,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
,,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
,,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
,,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
,,2024-04-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
,,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
,,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
,,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
,,2024-04-15T22:40:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
,,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
,,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
,,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
,,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
,,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
,,2024-04-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
,,2024-04-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
,,2024-04-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
,,2024-04-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.68
,,2024-04-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.79
,,2024-04-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.76
,,2024-04-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
,,2024-04-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
,,2024-04-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
,,2024-04-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
,,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
,,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
,,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
,,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
,,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
,,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
,,2024-04-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,32.2
,,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
,,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
,,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
,,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
,,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
,,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
,,2024-04-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,7.7
,,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
,,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
,,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
,,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.5
,,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.47
,,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
,,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.24
,,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
,,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
,,2024-04-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
,,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
,,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
,,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
,,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
,,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
,,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
,,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
,,2024-04-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
,,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
,,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
,,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
,,2024-04-15T22:30:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
,,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
,,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
,,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
,,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
,,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
,,2024-04-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
,,2024-04-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
,,2024-04-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
,,2024-04-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
,,2024-04-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
,,2024-04-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
,,2024-04-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
,,2024-04-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
,,2024-04-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
,,2024-04-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
,,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
,,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
,,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
,,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
,,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
,,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
,,2024-04-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,27.1
,,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
,,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
,,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
,,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
,,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
,,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
,,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
,,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
,,2024-04-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
,,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
,,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
,,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
,,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.55
,,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
,,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
,,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.09
,,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
,,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.92
,,2024-04-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,37.4
,,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
,,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
,,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
,,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
,,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
,,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
,,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
,,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
,,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
,,2024-04-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
,,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
,,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
,,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
,,2024-04-15T22:20:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
,,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
,,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
,,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
,,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
,,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
,,2024-04-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
,,2024-04-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
,,2024-04-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
,,2024-04-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.28
,,2024-04-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
,,2024-04-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.82
,,2024-04-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
,,2024-04-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
,,2024-04-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
,,2024-04-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
,,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
,,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
,,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
,,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
,,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.23
,,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
,,2024-04-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,33.3
,,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
,,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
,,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
,,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
,,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
,,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
,,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
,,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
,,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
,,2024-04-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
,,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
,,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
,,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
,,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.64
,,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
,,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
,,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.57
,,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
,,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.18
,,2024-04-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,40.2
,,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
,,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
,,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
,,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
,,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
,,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
,,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
,,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
,,2024-04-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
,,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
,,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
,,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
,,2024-04-15T22:10:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
,,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
,,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
,,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
,,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
,,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
,,2024-04-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
,,2024-04-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
,,2024-04-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
,,2024-04-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.22
,,2024-04-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.7
,,2024-04-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
,,2024-04-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
,,2024-04-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
,,2024-04-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
,,2024-04-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
,,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
,,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
,,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
,,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
,,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
,,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
,,2024-04-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,30.9
,,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
,,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
,,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
,,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
,,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
,,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
,,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
,,2024-04-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,8.1
,,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
,,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
,,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
,,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
,,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.42
,,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
,,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.61
,,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.65
,,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
,,2024-04-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,46.9
,,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
,,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
,,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
,,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
,,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
,,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
,,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
,,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
,,2024-04-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
,,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
,,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
,,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
,,2024-04-15T22:00:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
,,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
,,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
,,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
,,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
,,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
,,2024-04-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
,,2024-04-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
,,2024-04-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
,,2024-04-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,,2024-04-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
,,2024-04-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
,,2024-04-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
,,2024-04-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
,,2024-04-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
,,2024-04-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
,,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
,,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
,,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
,,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.33
,,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.32
,,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
,,2024-04-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,34.9
,,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
,,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
,,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
,,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
,,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
,,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
,,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
,,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
,,2024-04-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
,,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
,,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
,,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
,,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.34
,,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.99
,,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.61
,,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.86
,,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
,,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
,,2024-04-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,46.0
,,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
,,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
,,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
,,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
,,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
,,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
,,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.89
,,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
,,2024-04-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,36.4
,,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
,,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
,,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
,,2024-04-15T21:50:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
,,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
,,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
