Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
,,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
,,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
,,2024-04-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
,,2024-04-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
,,2024-04-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
,,2024-04-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.05
,,2024-04-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.46
,,2024-04-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
,,2024-04-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
,,2024-04-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
,,2024-04-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
,,2024-04-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
,,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
,,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
,,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
,,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.83
,,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
,,2024-04-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,35.2
,,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
,,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
,,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
,,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
,,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
,,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
,,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
,,2024-04-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
,,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
,,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
,,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
,,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.21
,,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.6
,,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
,,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.55
,,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
,,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
,,2024-04-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,47.4
,,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
,,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
,,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
,,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
,,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
,,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
,,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
,,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
,,2024-04-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
,,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
,,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
,,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
,,2024-04-15T21:40:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
,,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
,,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
,,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
,,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
,,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
,,2024-04-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
,,2024-04-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
,,2024-04-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
,,2024-04-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.07
,,2024-04-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.15
,,2024-04-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.19
,,2024-04-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
,,2024-04-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
,,2024-04-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
,,2024-04-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
,,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
,,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
,,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
,,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
,,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.22
,,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
,,2024-04-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,35.7
,,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
,,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
,,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
,,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
,,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
,,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
,,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
,,2024-04-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
,,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
,,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
,,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
,,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.95
,,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
,,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
,,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.77
,,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
,,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.05
,,2024-04-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,63.5
,,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.2
,,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
,,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
,,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
,,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
,,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
,,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
,,2024-04-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
,,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
,,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
,,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
,,2024-04-15T21:30:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
,,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
,,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
,,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
,,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
,,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
,,2024-04-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
,,2024-04-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
,,2024-04-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
,,2024-04-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.63
,,2024-04-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.37
,,2024-04-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.34
,,2024-04-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
,,2024-04-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
,,2024-04-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
,,2024-04-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
,,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
,,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
,,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
,,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
,,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.11
,,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.41
,,2024-04-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,36.2
,,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
,,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
,,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
,,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
,,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
,,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
,,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
,,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
,,2024-04-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
,,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
,,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
,,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
,,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.74
,,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.27
,,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
,,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.73
,,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.07
,,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.89
,,2024-04-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,53.0
,,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.6
,,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
,,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.9
,,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
,,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
,,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
,,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.26
,,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
,,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
,,2024-04-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,42.4
,,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
,,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
,,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
,,2024-04-15T21:20:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
,,2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
,,2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
,,2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
,,2024-04-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
,,2024-04-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
,,2024-04-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
,,2024-04-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.74
,,2024-04-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
,,2024-04-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.54
,,2024-04-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
,,2024-04-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
,,2024-04-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
,,2024-04-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
,,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
,,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
,,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
,,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.6
,,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.37
,,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.76
,,2024-04-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,34.8
,,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
,,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
,,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
,,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
,,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
,,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
,,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
,,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
,,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
,,2024-04-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
,,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
,,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
,,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.84
,,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.31
,,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
,,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.98
,,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
,,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.4
,,2024-04-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,54.8
,,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.8
,,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
,,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.6
,,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
,,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
,,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
,,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
,,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
,,2024-04-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
,,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
,,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
,,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
,,2024-04-15T21:10:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
,,2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
,,2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
,,2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
,,2024-04-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
,,2024-04-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
,,2024-04-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
,,2024-04-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.01
,,2024-04-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.01
,,2024-04-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.47
,,2024-04-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
,,2024-04-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
,,2024-04-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
,,2024-04-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
,,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
,,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
,,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
,,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
,,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.05
,,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.16
,,2024-04-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,34.8
,,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
,,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
,,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
,,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
,,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
,,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
,,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
,,2024-04-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,36.0
,,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
,,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
,,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
,,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.03
,,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
,,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
,,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.52
,,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
,,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.5
,,2024-04-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,55.4
,,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
,,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
,,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
,,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
,,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
,,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
,,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
,,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
,,2024-04-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
,,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
,,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
,,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
,,2024-04-15T21:00:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
,,2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
,,2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
,,2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
,,2024-04-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
,,2024-04-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
,,2024-04-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
,,2024-04-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.99
,,2024-04-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.98
,,2024-04-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.39
,,2024-04-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
,,2024-04-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
,,2024-04-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
,,2024-04-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
,,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
,,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
,,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
,,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
,,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
,,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.31
,,2024-04-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,47.0
,,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
,,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
,,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
,,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
,,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
,,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
,,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
,,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
,,2024-04-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,11.3
,,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
,,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
,,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
,,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.56
,,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
,,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
,,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.76
,,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.58
,,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.74
,,2024-04-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,55.7
,,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.7
,,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
,,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
,,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
,,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
,,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
,,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
,,2024-04-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
,,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
,,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
,,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
,,2024-04-15T20:50:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
,,2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
,,2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
,,2024-04-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
,,2024-04-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
,,2024-04-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
,,2024-04-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.74
,,2024-04-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.18
,,2024-04-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.93
,,2024-04-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
,,2024-04-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
,,2024-04-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
,,2024-04-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
,,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
,,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
,,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
,,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.3
,,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.84
,,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.25
,,2024-04-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,44.6
,,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
,,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
,,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
,,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
,,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
,,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
,,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
,,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
,,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
,,2024-04-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
,,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
,,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
,,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
,,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.82
,,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
,,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
,,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.03
,,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.79
,,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.79
,,2024-04-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,69.3
,,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.9
,,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
,,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
,,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
,,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
,,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
,,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
,,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
,,2024-04-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
,,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
,,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
,,2024-04-15T20:40:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
,,2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
,,2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
,,2024-04-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
,,2024-04-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
,,2024-04-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
,,2024-04-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.96
,,2024-04-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.44
,,2024-04-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.13
,,2024-04-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
,,2024-04-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
,,2024-04-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
,,2024-04-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
,,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.42
,,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
,,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
,,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.83
,,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.15
,,2024-04-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,43.0
,,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
,,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
,,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
,,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
,,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
,,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
,,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
,,2024-04-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
,,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
,,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
,,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
,,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.91
,,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.63
,,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
,,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.33
,,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
,,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.37
,,2024-04-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,83.7
,,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,138.2
,,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
,,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.9
,,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
,,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
,,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
,,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
,,2024-04-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
,,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
,,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
,,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
,,2024-04-15T20:30:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
,,2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
,,2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
,,2024-04-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
,,2024-04-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
,,2024-04-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
,,2024-04-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.18
,,2024-04-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.71
,,2024-04-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.35
,,2024-04-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,126.6
,,2024-04-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
,,2024-04-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
,,2024-04-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
,,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.14
,,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
,,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
,,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
,,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.04
,,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.46
,,2024-04-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,50.8
,,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
,,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
,,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.3
,,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
,,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
,,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
,,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
,,2024-04-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
,,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
,,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
,,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
,,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.05
,,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
,,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
,,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.03
,,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.6
,,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.38
,,2024-04-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,76.6
,,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,130.7
,,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
,,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.2
,,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
,,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
,,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
,,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
,,2024-04-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
,,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
,,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
,,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
,,2024-04-15T20:20:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
,,2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
,,2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
,,2024-04-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
,,2024-04-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
,,2024-04-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
,,2024-04-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.55
,,2024-04-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.44
,,2024-04-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.03
,,2024-04-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,129.1
,,2024-04-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
,,2024-04-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
,,2024-04-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
,,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
,,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
,,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
,,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
,,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.95
,,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.07
,,2024-04-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,48.4
,,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
,,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
,,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
,,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
,,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
,,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
,,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
,,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
,,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
,,2024-04-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
,,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
,,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
,,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
,,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.48
,,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
,,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
,,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.36
,,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.85
,,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.23
,,2024-04-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,60.2
,,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.3
,,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
,,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.7
,,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
,,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
,,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
,,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
,,2024-04-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
,,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
,,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
,,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
,,2024-04-15T20:10:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
,,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
,,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
,,2024-04-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
,,2024-04-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
,,2024-04-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
,,2024-04-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.99
,,2024-04-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.47
,,2024-04-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.97
,,2024-04-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,122.4
,,2024-04-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
,,2024-04-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
,,2024-04-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
,,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
,,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
,,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
,,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.51
,,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.26
,,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.26
,,2024-04-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,39.3
,,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
,,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
,,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
,,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
,,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
,,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
,,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
,,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
,,2024-04-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
,,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
,,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
,,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
,,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.9
,,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
,,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
,,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.62
,,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.35
,,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.94
,,2024-04-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,70.7
,,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,125.1
,,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
,,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
,,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
,,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
,,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
,,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
,,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
,,2024-04-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
,,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
,,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
,,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
,,2024-04-15T20:00:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
,,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
,,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
,,2024-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
,,2024-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
,,2024-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
,,2024-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.58
,,2024-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.19
,,2024-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.9
,,2024-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
,,2024-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
,,2024-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
,,2024-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
,,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
,,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
,,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
,,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.06
,,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.82
,,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.82
,,2024-04-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,44.5
,,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
,,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
,,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
,,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
,,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
,,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
,,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
,,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
,,2024-04-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
,,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
,,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
,,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.62
,,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
,,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
,,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.49
,,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.09
,,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.74
,,2024-04-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,63.0
,,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.5
,,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
,,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.0
,,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
,,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
,,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
,,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
,,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
,,2024-04-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,27.3
,,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
,,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
,,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
,,2024-04-15T19:50:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
,,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
,,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
,,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
,,2024-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
,,2024-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
,,2024-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2024-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.26
,,2024-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.48
,,2024-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,,2024-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
,,2024-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
,,2024-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
,,2024-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
,,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
,,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
,,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
,,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.21
,,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.01
,,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.17
,,2024-04-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,41.1
,,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
,,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
,,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
,,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
,,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
,,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.5
,,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
,,2024-04-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,35.2
,,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
,,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
,,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
,,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.65
,,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
,,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
,,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.59
,,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.37
,,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.02
,,2024-04-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,66.4
,,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.3
,,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
