Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.7
,,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
,,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
,,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
,,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
,,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
,,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
,,2024-04-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
,,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
,,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
,,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
,,2024-04-15T19:40:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
,,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
,,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
,,2024-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
,,2024-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
,,2024-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
,,2024-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.73
,,2024-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.12
,,2024-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.95
,,2024-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
,,2024-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
,,2024-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
,,2024-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
,,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
,,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
,,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
,,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.45
,,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.28
,,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.09
,,2024-04-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,40.2
,,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
,,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
,,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
,,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
,,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
,,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
,,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
,,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
,,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
,,2024-04-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
,,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
,,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
,,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
,,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.24
,,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
,,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
,,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.59
,,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.48
,,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.39
,,2024-04-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,76.3
,,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,143.3
,,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.3
,,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
,,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
,,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
,,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
,,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
,,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
,,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
,,2024-04-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,13.9
,,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
,,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
,,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
,,2024-04-15T19:30:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
,,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
,,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
,,2024-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
,,2024-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
,,2024-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
,,2024-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.97
,,2024-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.94
,,2024-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.23
,,2024-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
,,2024-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
,,2024-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
,,2024-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
,,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
,,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
,,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
,,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.06
,,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.38
,,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.18
,,2024-04-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,43.4
,,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
,,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
,,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
,,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
,,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
,,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
,,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
,,2024-04-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
,,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
,,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
,,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
,,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.63
,,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
,,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
,,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.09
,,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.21
,,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.58
,,2024-04-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,83.1
,,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.1
,,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,133.0
,,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
,,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
,,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
,,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
,,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
,,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
,,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
,,2024-04-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
,,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
,,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
,,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
,,2024-04-15T19:20:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
,,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
,,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
,,2024-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
,,2024-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
,,2024-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
,,2024-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.93
,,2024-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.12
,,2024-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.53
,,2024-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,123.2
,,2024-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
,,2024-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
,,2024-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
,,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
,,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
,,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
,,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.79
,,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.44
,,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.78
,,2024-04-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,41.0
,,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
,,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
,,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
,,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
,,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
,,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
,,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
,,2024-04-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
,,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
,,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
,,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
,,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.03
,,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.74
,,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
,,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.98
,,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.79
,,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.45
,,2024-04-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,71.6
,,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
,,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,124.6
,,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
,,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
,,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
,,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
,,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
,,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
,,2024-04-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,34.5
,,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
,,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
,,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
,,2024-04-15T19:10:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
,,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
,,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
,,2024-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
,,2024-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
,,2024-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
,,2024-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.33
,,2024-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.4
,,2024-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.97
,,2024-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
,,2024-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
,,2024-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
,,2024-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
,,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
,,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
,,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
,,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.14
,,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.88
,,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.72
,,2024-04-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,44.8
,,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
,,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.7
,,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
,,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
,,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
,,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
,,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
,,2024-04-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
,,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
,,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
,,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
,,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.57
,,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
,,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
,,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.35
,,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.38
,,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.44
,,2024-04-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,67.6
,,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.1
,,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.3
,,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
,,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
,,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
,,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.34
,,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
,,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
,,2024-04-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,35.1
,,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
,,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
,,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
,,2024-04-15T19:00:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
,,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
,,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
,,2024-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
,,2024-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
,,2024-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
,,2024-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.36
,,2024-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.33
,,2024-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.94
,,2024-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
,,2024-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
,,2024-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
,,2024-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
,,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
,,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
,,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
,,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.14
,,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
,,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,,2024-04-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,44.1
,,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
,,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
,,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
,,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
,,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
,,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
,,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
,,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
,,2024-04-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,25.8
,,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
,,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
,,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
,,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.61
,,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
,,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
,,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.54
,,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.65
,,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.22
,,2024-04-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,54.6
,,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.4
,,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.9
,,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
,,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
,,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
,,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
,,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
,,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
,,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
,,2024-04-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
,,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
,,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
,,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
,,2024-04-15T18:50:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
,,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
,,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
,,2024-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
,,2024-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
,,2024-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
,,2024-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.78
,,2024-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.21
,,2024-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.11
,,2024-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
,,2024-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
,,2024-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
,,2024-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
,,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
,,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
,,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
,,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.36
,,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.52
,,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.39
,,2024-04-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,41.8
,,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
,,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.7
,,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
,,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
,,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
,,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
,,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
,,2024-04-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
,,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
,,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
,,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
,,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.57
,,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.17
,,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
,,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.68
,,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.4
,,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.81
,,2024-04-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,61.9
,,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
,,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.6
,,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
,,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
,,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
,,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
,,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
,,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
,,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
,,2024-04-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
,,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
,,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
,,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
,,2024-04-15T18:40:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
,,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
,,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
,,2024-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
,,2024-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
,,2024-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
,,2024-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.5
,,2024-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.31
,,2024-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.94
,,2024-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
,,2024-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
,,2024-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
,,2024-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
,,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
,,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
,,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
,,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
,,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.31
,,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.97
,,2024-04-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,55.4
,,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
,,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
,,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
,,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
,,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
,,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
,,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
,,2024-04-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
,,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
,,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
,,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
,,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.72
,,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.61
,,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
,,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.27
,,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.83
,,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.35
,,2024-04-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,60.9
,,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
,,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.7
,,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
,,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
,,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
,,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
,,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
,,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
,,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
,,2024-04-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
,,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
,,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
,,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
,,2024-04-15T18:30:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
,,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
,,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
,,2024-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
,,2024-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
,,2024-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
,,2024-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.27
,,2024-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.7
,,2024-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
,,2024-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
,,2024-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
,,2024-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
,,2024-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
,,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
,,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
,,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
,,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.81
,,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.18
,,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.59
,,2024-04-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,41.2
,,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
,,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
,,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
,,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
,,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
,,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
,,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
,,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
,,2024-04-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
,,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
,,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
,,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
,,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.29
,,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
,,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
,,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.01
,,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.85
,,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.38
,,2024-04-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,82.3
,,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
,,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,134.1
,,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
,,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
,,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
,,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
,,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
,,2024-04-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
,,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
,,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
,,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
,,2024-04-15T18:20:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
,,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
,,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
,,2024-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
,,2024-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
,,2024-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
,,2024-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.94
,,2024-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.79
,,2024-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.08
,,2024-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,132.2
,,2024-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
,,2024-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
,,2024-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
,,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
,,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
,,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
,,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.01
,,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.42
,,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.4
,,2024-04-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,57.1
,,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
,,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,102.8
,,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
,,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
,,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
,,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
,,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.92
,,2024-04-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,28.6
,,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
,,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
,,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
,,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
,,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
,,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
,,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.46
,,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.67
,,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.5
,,2024-04-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,65.0
,,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.4
,,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.9
,,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
,,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
,,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
,,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
,,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
,,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
,,2024-04-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
,,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
,,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
,,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
,,2024-04-15T18:10:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
,,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
,,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
,,2024-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
,,2024-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
,,2024-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
,,2024-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.5
,,2024-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.73
,,2024-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.5
,,2024-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
,,2024-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
,,2024-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
,,2024-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
,,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
,,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
,,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
,,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.09
,,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.79
,,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.56
,,2024-04-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,45.5
,,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.8
,,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,110.7
,,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.4
,,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
,,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
,,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
,,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.59
,,2024-04-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,32.9
,,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
,,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
,,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
,,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
,,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.98
,,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
,,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.04
,,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.64
,,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.51
,,2024-04-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,61.7
,,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.7
,,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
,,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
,,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
,,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
,,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
,,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
,,2024-04-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
,,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
,,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
,,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
,,2024-04-15T18:00:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
,,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
,,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
,,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
,,2024-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
,,2024-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
,,2024-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
,,2024-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.84
,,2024-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.99
,,2024-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.33
,,2024-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
,,2024-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
,,2024-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
,,2024-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
,,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
,,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
,,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
,,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.6
,,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.23
,,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.45
,,2024-04-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,50.2
,,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
,,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.9
,,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.9
,,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
,,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
,,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
,,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
,,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
,,2024-04-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,32.1
,,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
,,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
,,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
,,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.22
,,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
,,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
,,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.66
,,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.69
,,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.4
,,2024-04-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,60.0
,,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,129.0
,,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.7
,,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.4
,,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
,,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
,,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
,,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
,,2024-04-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,32.2
,,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
,,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
,,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
,,2024-04-15T17:50:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
,,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
,,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
,,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
,,2024-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
,,2024-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
,,2024-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
,,2024-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.35
,,2024-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.19
,,2024-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.89
,,2024-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
,,2024-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
,,2024-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
,,2024-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
,,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
,,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
,,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
,,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
,,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.7
,,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.68
,,2024-04-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,59.6
,,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
,,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.2
,,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
,,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
,,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
,,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
,,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
,,2024-04-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,27.7
,,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
,,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
,,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
,,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
,,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
,,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
,,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.63
,,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.72
,,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.42
,,2024-04-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,59.0
,,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,120.9
,,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.2
,,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.2
,,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
,,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
,,2024-04-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
,,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
,,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
,,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
,,2024-04-15T17:40:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
,,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
,,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
,,2024-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
,,2024-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
,,2024-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
,,2024-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.33
,,2024-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.63
,,2024-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.36
,,2024-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
,,2024-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
,,2024-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
,,2024-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
,,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
,,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
,,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
,,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.76
,,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.53
,,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.13
,,2024-04-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,53.7
,,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
,,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
,,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.3
,,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
,,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
,,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
,,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
