Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
,,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
,,2024-04-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,29.4
,,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
,,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
,,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
,,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.64
,,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
,,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
,,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.96
,,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.65
,,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.17
,,2024-04-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,52.4
,,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,117.6
,,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.9
,,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.4
,,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
,,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
,,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
,,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.46
,,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
,,2024-04-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,29.2
,,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
,,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
,,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
,,2024-04-15T17:30:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
,,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
,,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
,,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
,,2024-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
,,2024-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
,,2024-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
,,2024-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.55
,,2024-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.23
,,2024-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.66
,,2024-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
,,2024-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
,,2024-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
,,2024-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
,,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
,,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
,,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
,,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.25
,,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.41
,,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.78
,,2024-04-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,46.9
,,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
,,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
,,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.4
,,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
,,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
,,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
,,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
,,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
,,2024-04-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,30.7
,,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
,,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
,,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
,,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.45
,,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
,,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
,,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.08
,,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.15
,,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.44
,,2024-04-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,70.6
,,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,138.2
,,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
,,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.0
,,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
,,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
,,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
,,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.14
,,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
,,2024-04-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
,,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
,,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
,,2024-04-15T17:20:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
,,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
,,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
,,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
,,2024-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
,,2024-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
,,2024-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
,,2024-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.48
,,2024-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.69
,,2024-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.05
,,2024-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
,,2024-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
,,2024-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
,,2024-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
,,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
,,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
,,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
,,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.86
,,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.51
,,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.94
,,2024-04-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,55.1
,,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
,,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.1
,,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.7
,,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
,,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
,,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
,,2024-04-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
,,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
,,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
,,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
,,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.65
,,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
,,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
,,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.27
,,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.68
,,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.94
,,2024-04-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,56.4
,,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.6
,,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
,,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.9
,,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
,,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
,,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
,,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
,,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
,,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
,,2024-04-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
,,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
,,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
,,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
,,2024-04-15T17:10:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
,,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
,,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
,,2024-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
,,2024-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
,,2024-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
,,2024-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.42
,,2024-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.11
,,2024-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.31
,,2024-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
,,2024-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
,,2024-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
,,2024-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
,,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
,,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
,,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
,,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.67
,,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.07
,,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.43
,,2024-04-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,70.9
,,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
,,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
,,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,106.4
,,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
,,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
,,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
,,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
,,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
,,2024-04-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
,,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
,,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
,,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
,,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.68
,,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
,,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
,,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.12
,,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.4
,,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.72
,,2024-04-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,56.4
,,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.7
,,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
,,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
,,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
,,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
,,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
,,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
,,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
,,2024-04-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,28.1
,,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
,,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
,,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
,,2024-04-15T17:00:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
,,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
,,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
,,2024-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
,,2024-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
,,2024-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
,,2024-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.73
,,2024-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.01
,,2024-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.34
,,2024-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,137.7
,,2024-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
,,2024-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
,,2024-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
,,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
,,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
,,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
,,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.29
,,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.65
,,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.29
,,2024-04-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,61.5
,,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
,,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
,,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.3
,,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
,,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
,,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
,,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
,,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
,,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,,2024-04-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
,,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
,,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
,,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
,,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.57
,,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
,,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
,,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.65
,,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.26
,,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.91
,,2024-04-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,60.0
,,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.4
,,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
,,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.7
,,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
,,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
,,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
,,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
,,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
,,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
,,2024-04-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
,,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
,,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
,,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
,,2024-04-15T16:50:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
,,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
,,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
,,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
,,2024-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
,,2024-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
,,2024-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2024-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.43
,,2024-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.45
,,2024-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.15
,,2024-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,132.5
,,2024-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
,,2024-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
,,2024-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
,,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
,,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
,,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
,,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.11
,,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.61
,,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.28
,,2024-04-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,55.2
,,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
,,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.5
,,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.7
,,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
,,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
,,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
,,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
,,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
,,2024-04-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,39.2
,,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
,,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
,,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
,,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.46
,,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
,,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
,,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.83
,,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.08
,,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.32
,,2024-04-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,57.8
,,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,129.0
,,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
,,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
,,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
,,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
,,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
,,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
,,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
,,2024-04-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
,,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
,,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-04-15T16:40:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
,,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
,,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
,,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
,,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
,,2024-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
,,2024-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
,,2024-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
,,2024-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.4
,,2024-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.65
,,2024-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.25
,,2024-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
,,2024-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
,,2024-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
,,2024-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
,,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
,,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
,,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
,,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.64
,,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.29
,,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.53
,,2024-04-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,46.7
,,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
,,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.3
,,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.4
,,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
,,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
,,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
,,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
,,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
,,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
,,2024-04-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
,,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
,,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
,,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
,,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
,,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
,,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
,,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.38
,,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.09
,,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.33
,,2024-04-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,60.3
,,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,137.9
,,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.3
,,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.8
,,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
,,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
,,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
,,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
,,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
,,2024-04-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,17.1
,,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
,,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
,,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
,,2024-04-15T16:30:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
,,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
,,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
,,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
,,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
,,2024-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
,,2024-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
,,2024-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
,,2024-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.74
,,2024-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,59.84
,,2024-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.24
,,2024-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
,,2024-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
,,2024-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
,,2024-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
,,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
,,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
,,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
,,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.65
,,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.24
,,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.22
,,2024-04-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,46.9
,,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.6
,,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.1
,,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
,,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
,,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
,,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
,,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
,,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
,,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
,,2024-04-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
,,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
,,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
,,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
,,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
,,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
,,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
,,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.54
,,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.2
,,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.82
,,2024-04-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,78.9
,,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,163.2
,,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.1
,,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.7
,,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
,,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
,,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
,,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
,,2024-04-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
,,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
,,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-04-15T16:20:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
,,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
,,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
,,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
,,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
,,2024-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
,,2024-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
,,2024-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
,,2024-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.68
,,2024-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.88
,,2024-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.4
,,2024-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,121.8
,,2024-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
,,2024-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
,,2024-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
,,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
,,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
,,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
,,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.67
,,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.29
,,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
,,2024-04-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,47.8
,,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
,,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.2
,,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
,,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
,,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
,,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
,,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
,,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
,,2024-04-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
,,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
,,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
,,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
,,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
,,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.9
,,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
,,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.95
,,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.58
,,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.46
,,2024-04-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,90.8
,,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,165.2
,,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
,,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.7
,,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
,,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
,,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.32
,,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
,,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
,,2024-04-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,67.3
,,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
,,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
,,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
,,2024-04-15T16:10:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
,,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
,,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
,,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
,,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
,,2024-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
,,2024-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
,,2024-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
,,2024-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,79.8
,,2024-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.76
,,2024-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.75
,,2024-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,154.9
,,2024-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.4
,,2024-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
,,2024-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
,,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
,,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
,,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
,,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
,,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.34
,,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.21
,,2024-04-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,46.4
,,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
,,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
,,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
,,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
,,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
,,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
,,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
,,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
,,2024-04-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
,,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
,,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
,,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
,,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
,,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.78
,,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
,,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.92
,,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
,,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.32
,,2024-04-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,97.0
,,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,165.2
,,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
,,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
,,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
,,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
,,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
,,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
,,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
,,2024-04-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
,,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
,,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
,,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
,,2024-04-15T16:00:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
,,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
,,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
,,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
,,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
,,2024-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
,,2024-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
,,2024-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
,,2024-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,64.01
,,2024-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.33
,,2024-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.75
,,2024-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,135.7
,,2024-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
,,2024-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
,,2024-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
,,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
,,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
,,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
,,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.92
,,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.04
,,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
,,2024-04-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,41.0
,,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
,,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
,,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
,,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
,,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
,,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
,,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
,,2024-04-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
,,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
,,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
,,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
,,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
,,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.61
,,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
,,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.4
,,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.61
,,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.05
,,2024-04-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,85.2
,,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,147.9
,,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
,,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
,,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
,,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
,,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
,,2024-04-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
,,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
,,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
,,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
,,2024-04-15T15:50:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
,,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
,,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
,,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
,,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
,,2024-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
,,2024-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
,,2024-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
,,2024-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,60.29
,,2024-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.59
,,2024-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.13
,,2024-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,126.3
,,2024-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
,,2024-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
,,2024-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
,,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
,,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
,,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.22
,,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.81
,,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
,,2024-04-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,49.4
,,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
,,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
,,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
,,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
,,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
,,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
,,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
,,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
,,2024-04-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
,,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
,,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
,,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
,,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.71
,,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.48
,,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
,,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.7
,,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.88
,,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
,,2024-04-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,108.5
,,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,160.5
,,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
,,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
,,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
,,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
,,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
,,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
,,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
,,2024-04-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
,,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
,,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
,,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
,,2024-04-15T15:40:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
,,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
,,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
,,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
,,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
,,2024-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
,,2024-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
,,2024-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
,,2024-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,61.58
,,2024-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.97
,,2024-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.67
,,2024-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,145.8
,,2024-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
,,2024-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
,,2024-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
,,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
,,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
,,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
,,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.12
,,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.18
,,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.33
,,2024-04-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,41.8
,,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
,,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
,,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
,,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
,,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
,,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
,,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
,,2024-04-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
,,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
,,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
,,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.93
,,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.1
,,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
,,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.98
,,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.9
,,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
,,2024-04-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,104.3
,,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,145.3
,,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
,,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
,,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
,,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
,,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
,,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
,,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
,,2024-04-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
,,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
,,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
,,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
,,2024-04-15T15:30:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
,,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
,,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
,,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
,,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
,,2024-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
,,2024-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
,,2024-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
,,2024-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,55.78
,,2024-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.3
,,2024-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.3
,,2024-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,143.2
,,2024-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
,,2024-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
