Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
,,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
,,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
,,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
,,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.26
,,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.75
,,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.15
,,2024-04-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,41.5
,,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
,,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
,,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
,,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
,,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
,,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
,,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
,,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
,,2024-04-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
,,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
,,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
,,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
,,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.31
,,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.37
,,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
,,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.37
,,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
,,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
,,2024-04-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,86.9
,,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,123.2
,,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
,,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
,,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
,,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
,,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
,,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
,,2024-04-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
,,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
,,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
,,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
,,2024-04-15T15:20:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
,,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
,,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
,,2024-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
,,2024-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
,,2024-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
,,2024-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.41
,,2024-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.2
,,2024-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
,,2024-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
,,2024-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
,,2024-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
,,2024-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
,,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
,,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
,,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
,,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
,,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.25
,,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.42
,,2024-04-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,49.6
,,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
,,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
,,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
,,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
,,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
,,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
,,2024-04-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
,,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
,,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
,,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
,,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.39
,,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.62
,,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
,,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.17
,,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
,,2024-04-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,74.5
,,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.3
,,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
,,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
,,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
,,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
,,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
,,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
,,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
,,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
,,2024-04-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
,,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
,,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
,,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
,,2024-04-15T15:10:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
,,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
,,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
,,2024-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,,2024-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
,,2024-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
,,2024-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.07
,,2024-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.98
,,2024-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.41
,,2024-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
,,2024-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
,,2024-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
,,2024-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
,,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
,,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
,,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
,,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
,,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.38
,,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
,,2024-04-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,52.5
,,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
,,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.1
,,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
,,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
,,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
,,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
,,2024-04-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
,,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
,,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
,,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.99
,,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
,,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
,,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.57
,,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.59
,,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
,,2024-04-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,76.3
,,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.8
,,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
,,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
,,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
,,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
,,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
,,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
,,2024-04-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
,,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
,,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
,,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
,,2024-04-15T15:00:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
,,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
,,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
,,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
,,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
,,2024-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
,,2024-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
,,2024-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
,,2024-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.51
,,2024-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.12
,,2024-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.49
,,2024-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
,,2024-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
,,2024-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
,,2024-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
,,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
,,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
,,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
,,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
,,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.19
,,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
,,2024-04-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,43.8
,,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
,,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
,,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
,,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
,,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
,,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
,,2024-04-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
,,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
,,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
,,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
,,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.45
,,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.7
,,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
,,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.08
,,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
,,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
,,2024-04-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,71.1
,,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.1
,,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
,,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
,,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
,,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
,,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.31
,,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
,,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
,,2024-04-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,42.5
,,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
,,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
,,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
,,2024-04-15T14:50:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
,,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
,,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
,,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
,,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
,,2024-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
,,2024-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
,,2024-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
,,2024-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.05
,,2024-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.6
,,2024-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
,,2024-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
,,2024-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
,,2024-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
,,2024-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
,,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
,,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
,,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
,,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.39
,,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.66
,,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
,,2024-04-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,49.4
,,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
,,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
,,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
,,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
,,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
,,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
,,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
,,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
,,2024-04-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
,,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
,,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
,,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
,,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.14
,,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.26
,,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
,,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.88
,,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.02
,,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
,,2024-04-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,59.6
,,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
,,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
,,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
,,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
,,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
,,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
,,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
,,2024-04-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,37.7
,,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
,,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
,,2024-04-15T14:40:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
,,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
,,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
,,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
,,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
,,2024-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
,,2024-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
,,2024-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
,,2024-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.58
,,2024-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
,,2024-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
,,2024-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
,,2024-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
,,2024-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
,,2024-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
,,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
,,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
,,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
,,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.31
,,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.77
,,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
,,2024-04-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,42.6
,,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
,,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
,,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
,,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
,,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
,,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
,,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.57
,,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
,,2024-04-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,12.1
,,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
,,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
,,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
,,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.74
,,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.37
,,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
,,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.53
,,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
,,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
,,2024-04-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,64.5
,,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.5
,,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
,,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
,,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
,,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
,,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
,,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
,,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
,,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
,,2024-04-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
,,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
,,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
,,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
,,2024-04-15T14:30:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
,,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
,,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
,,2024-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
,,2024-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
,,2024-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
,,2024-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.75
,,2024-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.7
,,2024-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
,,2024-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
,,2024-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
,,2024-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
,,2024-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
,,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
,,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
,,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
,,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
,,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.61
,,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
,,2024-04-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,38.8
,,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
,,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
,,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
,,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
,,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
,,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
,,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
,,2024-04-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,7.9
,,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
,,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
,,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
,,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.42
,,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.55
,,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
,,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.07
,,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
,,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
,,2024-04-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,59.1
,,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.8
,,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
,,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
,,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
,,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
,,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
,,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
,,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
,,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
,,2024-04-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
,,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
,,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
,,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
,,2024-04-15T14:20:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
,,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
,,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
,,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
,,2024-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
,,2024-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
,,2024-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
,,2024-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.04
,,2024-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.89
,,2024-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.31
,,2024-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
,,2024-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
,,2024-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
,,2024-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
,,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
,,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
,,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
,,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.86
,,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.02
,,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
,,2024-04-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,44.2
,,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
,,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
,,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
,,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
,,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
,,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
,,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
,,2024-04-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
,,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
,,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
,,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
,,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.01
,,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.1
,,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
,,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.16
,,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.57
,,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
,,2024-04-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,58.1
,,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.2
,,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
,,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
,,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
,,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
,,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
,,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
,,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
,,2024-04-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
,,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
,,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
,,2024-04-15T14:10:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
,,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
,,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
,,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
,,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
,,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
,,2024-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
,,2024-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
,,2024-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
,,2024-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.06
,,2024-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.72
,,2024-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
,,2024-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
,,2024-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
,,2024-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
,,2024-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
,,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
,,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
,,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
,,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.39
,,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.75
,,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.87
,,2024-04-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,49.7
,,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
,,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
,,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
,,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
,,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
,,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
,,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
,,2024-04-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
,,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
,,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
,,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
,,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.48
,,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.88
,,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
,,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.23
,,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
,,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.21
,,2024-04-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,50.6
,,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
,,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
,,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
,,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
,,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
,,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
,,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
,,2024-04-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
,,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
,,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
,,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
,,2024-04-15T14:00:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
,,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
,,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
,,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
,,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
,,2024-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
,,2024-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
,,2024-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
,,2024-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.57
,,2024-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.83
,,2024-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.14
,,2024-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
,,2024-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
,,2024-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
,,2024-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
,,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
,,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
,,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
,,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.62
,,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.28
,,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.9
,,2024-04-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,34.6
,,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
,,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
,,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
,,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
,,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
,,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
,,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
,,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
,,2024-04-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
,,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
,,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
,,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
,,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
,,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
,,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
,,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.46
,,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.87
,,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
,,2024-04-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,62.1
,,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.6
,,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
,,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
,,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
,,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
,,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
,,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
,,2024-04-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
,,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
,,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
,,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
,,2024-04-15T13:50:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
,,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
,,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
,,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
,,2024-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
,,2024-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
,,2024-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
,,2024-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,46.03
,,2024-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.5
,,2024-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.14
,,2024-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
,,2024-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
,,2024-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
,,2024-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
,,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.2
,,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
,,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
,,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.97
,,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.44
,,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
,,2024-04-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,34.1
,,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
,,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
,,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
,,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
,,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
,,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
,,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
,,2024-04-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
,,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
,,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
,,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
,,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
,,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
,,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
,,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.68
,,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
,,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
,,2024-04-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,55.1
,,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.3
,,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
,,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
,,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
,,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
,,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
,,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
,,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
,,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
,,2024-04-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
,,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
,,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
,,2024-04-15T13:40:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
,,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
,,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
,,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
,,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
,,2024-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
,,2024-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
,,2024-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
,,2024-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.88
,,2024-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.18
,,2024-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.78
,,2024-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
,,2024-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
,,2024-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
,,2024-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,6.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,41.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,transformer,,Temperature,C,23.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,25.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
