Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,5.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,transformer,,Temperature,C,23.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,5.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,35.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,transformer,,Temperature,C,23.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,6.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,35.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,5.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,transformer,,Temperature,C,23.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,32.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,transformer,,Temperature,C,23.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,26.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,40.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,transformer,,Temperature,C,23.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,38.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,transformer,,Temperature,C,23.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,42.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,6.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,transformer,,Temperature,C,23.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,39.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,transformer,,Temperature,C,23.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,33.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,7.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,40.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,transformer,,Temperature,C,24.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
