Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,30.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,45.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,transformer,,Temperature,C,24.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,43.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,transformer,,Temperature,C,24.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,27.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,54.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,transformer,,Temperature,C,24.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,46.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,transformer,,Temperature,C,24.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,30.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,46.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,transformer,,Temperature,C,24.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,34.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,46.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,transformer,,Temperature,C,24.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,32.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,53.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,transformer,,Temperature,C,24.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,36.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,48.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,15.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,transformer,,Temperature,C,24.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,37.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,53.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,transformer,,Temperature,C,24.4
