Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,36.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,68.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,transformer,,Temperature,C,24.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,36.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,65.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,transformer,,Temperature,C,24.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,15.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,72.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,140.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,31.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,transformer,,Temperature,C,24.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,61.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,45.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,63.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,136.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,13.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,transformer,,Temperature,C,24.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,44.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,64.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,transformer,,Temperature,C,24.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,59.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,61.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,149.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,transformer,,Temperature,C,24.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,126.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,41.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,44.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,64.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,135.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,transformer,,Temperature,C,24.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,48.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,40.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,59.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,36.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,transformer,,Temperature,C,24.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,68.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,138.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,61.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,119.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,62.5
