Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,38.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,transformer,,Temperature,C,24.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,67.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,142.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,52.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,104.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,55.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,114.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,transformer,,Temperature,C,24.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,44.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,14.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,50.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,transformer,,Temperature,C,24.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,feeder,4,N Current (RMS),A,53.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,13.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,56.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,transformer,,Temperature,C,24.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,feeder,4,N Current (RMS),A,44.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,13.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,75.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,141.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,36.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,transformer,,Temperature,C,23.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,41.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,105.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,130.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,173.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,transformer,,Temperature,C,23.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,169.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,50.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,34.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,75.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,144.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,34.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,transformer,,Temperature,C,23.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,59.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,41.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,63.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,37.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,transformer,,Temperature,C,23.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,55.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,37.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,55.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,49.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,transformer,,Temperature,C,23.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,70.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
