Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,64.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,33.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,transformer,,Temperature,C,23.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,119.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,feeder,4,N Current (RMS),A,69.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,97.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,160.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,transformer,,Temperature,C,23.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,feeder,4,N Current (RMS),A,56.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,89.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,146.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,transformer,,Temperature,C,23.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,feeder,4,N Current (RMS),A,55.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,83.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,128.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,118.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,transformer,,Temperature,C,22.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,feeder,4,N Current (RMS),A,56.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,68.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,40.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,transformer,,Temperature,C,22.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,feeder,4,N Current (RMS),A,70.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,57.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,133.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,141.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,transformer,,Temperature,C,22.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,feeder,4,N Current (RMS),A,62.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,67.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,155.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,transformer,,Temperature,C,22.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,62.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,feeder,4,N Current (RMS),A,68.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,108.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,52.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,122.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,transformer,,Temperature,C,22.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,feeder,4,N Current (RMS),A,80.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,117.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,13.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,59.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,transformer,,Temperature,C,22.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,65.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
