Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,feeder,4,N Current (RMS),A,59.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,67.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,transformer,,Temperature,C,22.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,feeder,4,N Current (RMS),A,38.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,85.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,159.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,31.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,transformer,,Temperature,C,22.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,35.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,22.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,86.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,155.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,transformer,,Temperature,C,22.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,40.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,87.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,155.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,32.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,transformer,,Temperature,C,22.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,62.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,46.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,61.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,130.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,transformer,,Temperature,C,21.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,53.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,56.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,48.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,transformer,,Temperature,C,21.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,60.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,58.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,transformer,,Temperature,C,21.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,54.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,46.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,transformer,,Temperature,C,21.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,52.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,48.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,transformer,,Temperature,C,21.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
