Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,58.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,58.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,transformer,,Temperature,C,21.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,58.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,59.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,transformer,,Temperature,C,21.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,49.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,45.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,13.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,transformer,,Temperature,C,21.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,35.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,37.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,transformer,,Temperature,C,21.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,33.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,38.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,transformer,,Temperature,C,21.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,40.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,41.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,transformer,,Temperature,C,21.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,32.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,36.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,transformer,,Temperature,C,21.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,31.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,9.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,35.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,transformer,,Temperature,C,21.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,43.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,47.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
