Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,56.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,transformer,,Temperature,C,21.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,42.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,76.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,123.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,44.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,transformer,,Temperature,C,21.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,33.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,45.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,transformer,,Temperature,C,21.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,39.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,20.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,47.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,33.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,transformer,,Temperature,C,21.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,37.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,47.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,transformer,,Temperature,C,21.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,30.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,10.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,transformer,,Temperature,C,21.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,35.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,39.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,transformer,,Temperature,C,21.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,36.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,48.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,transformer,,Temperature,C,21.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,46.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,48.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,transformer,,Temperature,C,21.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,feeder,4,N Current (RMS),A,43.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
