Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,8.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,43.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,transformer,,Temperature,C,21.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,47.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,transformer,,Temperature,C,21.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,feeder,4,N Current (RMS),A,35.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,45.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,transformer,,Temperature,C,21.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,feeder,4,N Current (RMS),A,39.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,46.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,transformer,,Temperature,C,21.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,38.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,41.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,transformer,,Temperature,C,21.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,62.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,40.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,transformer,,Temperature,C,21.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,42.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,56.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,transformer,,Temperature,C,21.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,54.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,51.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,transformer,,Temperature,C,21.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,feeder,4,N Current (RMS),A,53.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,8.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,39.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,transformer,,Temperature,C,21.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
