Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,feeder,4,N Current (RMS),A,31.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,41.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,transformer,,Temperature,C,21.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,feeder,4,N Current (RMS),A,29.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,7.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,50.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,transformer,,Temperature,C,21.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,feeder,4,N Current (RMS),A,28.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,47.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,transformer,,Temperature,C,21.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,feeder,4,N Current (RMS),A,34.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,51.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,transformer,,Temperature,C,21.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,feeder,4,N Current (RMS),A,31.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,45.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,transformer,,Temperature,C,21.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,feeder,4,N Current (RMS),A,35.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,43.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,transformer,,Temperature,C,21.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,feeder,4,N Current (RMS),A,40.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,7.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,43.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,transformer,,Temperature,C,21.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,feeder,4,N Current (RMS),A,33.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,56.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,transformer,,Temperature,C,21.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,feeder,4,N Current (RMS),A,37.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,40.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,transformer,,Temperature,C,21.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
