Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,feeder,4,N Current (RMS),A,32.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,52.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,transformer,,Temperature,C,21.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,feeder,4,N Current (RMS),A,42.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,46.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,transformer,,Temperature,C,20.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,feeder,4,N Current (RMS),A,44.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,47.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,transformer,,Temperature,C,20.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,feeder,4,N Current (RMS),A,47.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,36.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,transformer,,Temperature,C,20.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,feeder,4,N Current (RMS),A,39.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,59.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,transformer,,Temperature,C,20.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,57.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,transformer,,Temperature,C,20.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,54.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,transformer,,Temperature,C,20.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,feeder,4,N Current (RMS),A,32.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,transformer,,Temperature,C,20.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,feeder,4,N Current (RMS),A,40.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,40.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
