Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,transformer,,Temperature,C,20.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,feeder,4,N Current (RMS),A,34.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,39.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,transformer,,Temperature,C,20.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,feeder,4,N Current (RMS),A,32.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,8.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,52.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,transformer,,Temperature,C,20.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,feeder,4,N Current (RMS),A,31.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,53.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,transformer,,Temperature,C,20.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,feeder,4,N Current (RMS),A,39.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,62.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,transformer,,Temperature,C,20.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,feeder,4,N Current (RMS),A,39.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,39.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,80.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,transformer,,Temperature,C,20.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,58.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,133.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,feeder,4,N Current (RMS),A,37.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,72.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,transformer,,Temperature,C,20.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,46.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,feeder,4,N Current (RMS),A,49.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,49.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,transformer,,Temperature,C,20.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,46.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,feeder,4,N Current (RMS),A,33.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,53.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,38.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,transformer,,Temperature,C,20.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,51.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,feeder,4,N Current (RMS),A,40.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,28.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
