Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,56.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,40.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,transformer,,Temperature,C,20.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,49.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,54.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,feeder,4,N Current (RMS),A,38.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,56.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,transformer,,Temperature,C,20.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,46.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,feeder,4,N Current (RMS),A,41.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,49.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,transformer,,Temperature,C,20.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,feeder,4,N Current (RMS),A,31.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,48.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,transformer,,Temperature,C,20.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,feeder,4,N Current (RMS),A,42.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,42.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,transformer,,Temperature,C,20.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,feeder,4,N Current (RMS),A,56.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,31.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,42.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,transformer,,Temperature,C,20.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,feeder,4,N Current (RMS),A,25.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,6.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,42.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,transformer,,Temperature,C,20.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,6.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,55.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,transformer,,Temperature,C,20.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,6.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,43.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,transformer,,Temperature,C,20.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
