Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,41.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,transformer,,Temperature,C,20.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,feeder,4,N Current (RMS),A,22.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,5.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,53.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,transformer,,Temperature,C,20.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,35.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,transformer,,Temperature,C,20.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,feeder,4,N Current (RMS),A,22.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,37.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,transformer,,Temperature,C,20.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,feeder,4,N Current (RMS),A,21.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,6.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,41.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,transformer,,Temperature,C,20.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,5.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,transformer,,Temperature,C,20.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,5.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,transformer,,Temperature,C,21.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,5.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,transformer,,Temperature,C,21.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,5.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,transformer,,Temperature,C,21.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
