Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,5.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,transformer,,Temperature,C,21.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,feeder,4,N Current (RMS),A,26.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,5.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,transformer,,Temperature,C,21.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,feeder,4,N Current (RMS),A,21.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,transformer,,Temperature,C,21.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,feeder,4,N Current (RMS),A,22.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,5.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,38.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,transformer,,Temperature,C,21.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,feeder,4,N Current (RMS),A,24.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,50.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,transformer,,Temperature,C,21.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,4.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,38.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,transformer,,Temperature,C,21.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,feeder,4,N Current (RMS),A,22.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,transformer,,Temperature,C,21.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,5.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,transformer,,Temperature,C,21.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,5.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,44.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
