Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,transformer,,Temperature,C,21.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,feeder,4,N Current (RMS),A,23.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,5.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,34.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,39.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,transformer,,Temperature,C,21.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,feeder,4,N Current (RMS),A,26.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,36.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,41.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,transformer,,Temperature,C,21.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,36.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,transformer,,Temperature,C,21.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,feeder,4,N Current (RMS),A,26.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,5.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,36.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,transformer,,Temperature,C,21.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,feeder,4,N Current (RMS),A,23.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,6.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,36.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,48.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,transformer,,Temperature,C,22.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,38.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,50.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,transformer,,Temperature,C,22.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,feeder,4,N Current (RMS),A,26.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,38.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,42.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,transformer,,Temperature,C,22.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,4.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,32.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,transformer,,Temperature,C,22.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,feeder,4,N Current (RMS),A,23.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,5.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
