Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,transformer,,Temperature,C,22.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,34.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,transformer,,Temperature,C,22.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,transformer,,Temperature,C,22.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,28.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,transformer,,Temperature,C,21.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,transformer,,Temperature,C,22.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,9.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,22.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,22.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,5.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,42.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,48.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,22.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,27.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,transformer,,Temperature,C,22.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
