Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,36.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,22.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,31.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,37.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,22.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,47.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,22.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,7.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,48.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,22.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,22.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,33.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,55.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,35.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,22.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,40.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,61.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,23.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,38.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,7.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,60.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,23.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,36.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,9.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,68.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,23.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
