Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,32.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,31.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,62.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,23.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,11.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,53.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,23.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,48.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,13.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,57.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,transformer,,Temperature,C,23.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,55.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,15.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,68.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,23.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,38.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,66.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,23.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,45.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,68.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,121.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,33.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,23.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,43.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,67.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,23.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,57.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,43.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,75.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,141.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,23.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,41.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,75.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,140.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,35.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,23.1
