Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,52.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,49.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,87.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,144.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,23.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,45.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,42.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,83.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,139.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,23.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,39.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,78.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,125.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,120.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,23.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,38.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,62.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,55.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,23.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,44.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,71.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,55.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,22.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,47.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,90.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,144.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,22.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,43.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,69.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,115.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,22.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,47.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,60.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,36.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,22.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,39.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,57.1
