Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,43.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,22.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,69.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,39.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,69.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,134.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,22.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,44.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,96.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,165.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,22.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,70.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,130.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,53.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,21.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,90.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,165.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,22.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,72.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,132.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,36.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,81.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,144.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,143.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,22.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,50.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,26.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,63.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,22.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,61.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,20.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,60.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,129.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,123.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,22.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,61.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,27.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,68.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,131.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,22.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,48.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,53.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,21.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,43.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
