Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,54.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,21.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,61.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,52.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,21.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,65.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,48.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,116.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,21.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,50.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,66.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,138.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,21.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,49.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,79.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,146.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,21.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,46.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,75.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,161.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,15.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,21.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,38.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,73.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,135.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,21.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,52.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,61.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,52.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,21.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,79.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,109.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,54.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,44.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,21.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
