Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,66.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,50.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,21.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,66.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,56.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,21.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,40.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,69.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,114.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,21.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,57.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,94.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,146.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,21.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,49.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,73.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,131.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,21.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,47.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,44.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,21.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,48.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,46.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,21.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,13.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,39.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,21.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,33.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,45.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,21.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
