Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,40.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,45.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,21.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,32.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,39.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,21.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,33.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,21.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,40.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,46.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,20.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,33.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,48.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,20.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,41.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,20.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,41.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,40.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,20.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,38.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,20.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,47.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,43.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
