Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,20.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,38.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,14.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,37.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,20.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,38.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,41.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,20.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,35.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,52.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,20.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,45.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,48.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,20.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,40.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,20.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,39.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,36.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,20.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,37.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,71.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,20.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,36.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,56.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,20.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,31.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
