Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,43.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,20.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,31.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,41.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,transformer,,Temperature,C,20.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,35.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,42.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,transformer,,Temperature,C,20.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,41.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,44.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,transformer,,Temperature,C,20.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,36.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,64.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,transformer,,Temperature,C,20.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,39.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,50.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,transformer,,Temperature,C,20.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,40.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,57.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,transformer,,Temperature,C,20.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,34.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,39.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,transformer,,Temperature,C,20.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,41.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,transformer,,Temperature,C,20.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
