Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,35.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,50.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,transformer,,Temperature,C,20.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,41.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,46.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,transformer,,Temperature,C,20.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,37.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,40.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,transformer,,Temperature,C,20.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,34.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,40.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,transformer,,Temperature,C,20.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,33.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,37.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,transformer,,Temperature,C,20.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,27.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,36.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,transformer,,Temperature,C,20.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,32.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,39.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,transformer,,Temperature,C,20.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,29.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,43.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,transformer,,Temperature,C,20.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,28.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,53.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,transformer,,Temperature,C,20.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
