Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,35.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,26.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,transformer,,Temperature,C,20.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,40.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,39.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,12.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,transformer,,Temperature,C,20.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,52.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,transformer,,Temperature,C,20.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,27.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,49.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,transformer,,Temperature,C,20.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,29.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,54.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,transformer,,Temperature,C,20.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,39.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,40.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,transformer,,Temperature,C,20.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,27.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,59.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,transformer,,Temperature,C,20.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,36.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,85.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,120.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,transformer,,Temperature,C,20.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,45.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,45.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,38.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,72.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
