Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,transformer,,Temperature,C,20.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,38.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,33.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,65.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,120.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,transformer,,Temperature,C,20.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,47.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,55.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,45.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,21.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,55.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,transformer,,Temperature,C,20.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,45.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,41.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,86.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,131.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,transformer,,Temperature,C,20.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,49.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,63.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,transformer,,Temperature,C,20.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,39.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,51.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,26.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,transformer,,Temperature,C,20.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,41.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,36.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,7.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,53.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,40.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,transformer,,Temperature,C,20.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,29.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,53.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,transformer,,Temperature,C,20.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,31.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,transformer,,Temperature,C,20.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,52.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.39
