Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,51.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,transformer,,Temperature,C,20.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,38.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,43.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,transformer,,Temperature,C,20.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,27.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,6.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,54.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,transformer,,Temperature,C,20.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,6.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,46.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,transformer,,Temperature,C,20.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,22.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,transformer,,Temperature,C,20.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,36.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,transformer,,Temperature,C,20.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,4.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,35.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,transformer,,Temperature,C,20.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,26.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,transformer,,Temperature,C,20.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,20.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,43.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,33.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,transformer,,Temperature,C,20.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,27.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
