Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,22.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,transformer,,Temperature,C,21.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,6.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,transformer,,Temperature,C,21.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,6.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,25.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,transformer,,Temperature,C,21.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,transformer,,Temperature,C,21.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,28.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,30.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,transformer,,Temperature,C,21.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,36.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,transformer,,Temperature,C,21.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,36.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,transformer,,Temperature,C,22.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,44.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,transformer,,Temperature,C,22.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,45.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
