Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,transformer,,Temperature,C,22.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,28.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,42.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,transformer,,Temperature,C,22.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,31.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,42.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,transformer,,Temperature,C,22.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,27.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,7.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,transformer,,Temperature,C,22.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,6.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,transformer,,Temperature,C,22.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,28.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,6.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,30.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,transformer,,Temperature,C,22.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,6.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,11.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,transformer,,Temperature,C,22.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,5.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,46.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,5.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,23.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,43.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,23.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,5.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
