Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,42.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,5.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,23.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,26.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,8.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,41.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,5.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,23.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,23.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,52.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,4.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,23.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,23.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,43.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,23.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,8.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,52.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,24.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,49.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,5.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,24.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,25.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,8.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,54.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,5.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,24.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,26.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,47.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,24.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,26.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,50.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,24.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,29.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
