Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,55.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,24.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,33.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,6.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,66.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,24.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,40.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,73.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,120.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,24.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,37.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,87.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,133.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,24.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,53.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,90.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,135.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,39.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,24.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,34.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,78.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,33.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,24.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,36.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,68.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,121.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,24.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,37.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,86.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,148.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,24.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,42.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,79.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,141.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,24.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
