Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,45.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,77.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,140.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,24.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,38.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,93.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,172.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,24.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,41.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,92.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,152.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,23.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,40.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,99.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,170.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,23.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,118.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,46.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,100.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,156.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,23.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,41.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,40.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,79.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,28.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,23.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,43.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,21.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,92.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,155.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,23.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,45.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,57.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,122.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,38.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,23.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,43.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,59.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,132.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,23.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
