Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,39.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,52.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,129.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,123.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,23.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,40.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,90.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,159.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,14.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,23.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,68.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,48.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,59.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,23.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,44.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,52.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,115.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,23.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,42.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,73.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,146.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,17.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,23.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,44.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,73.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,161.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,23.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,65.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,41.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,81.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,152.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,22.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,58.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,107.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,31.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,78.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,159.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,133.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,22.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,53.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,23.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,66.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,147.7
