Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,22.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,64.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,71.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,158.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,123.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,32.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,22.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,75.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,62.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,126.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,22.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,120.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,68.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,32.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,67.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,139.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,22.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,46.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,28.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,71.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,145.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,22.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,52.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,31.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,69.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,138.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,22.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,62.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,59.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,101.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,64.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,136.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,22.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,50.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,41.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,55.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,21.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,43.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,24.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,72.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,130.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,21.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,51.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
