Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,70.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,21.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,53.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,21.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,49.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,48.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,21.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,46.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,58.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,21.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,38.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,72.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,21.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,33.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,68.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,21.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,37.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,58.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,21.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,39.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,45.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,21.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,33.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,44.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,21.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,34.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,39.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,21.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
