Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,34.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,41.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,21.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,36.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,42.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,21.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,36.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,21.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,32.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,41.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,21.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,36.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,21.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,39.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,37.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,21.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,37.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,45.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,38.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,21.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,38.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,49.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,21.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,33.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,64.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,21.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
