Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,30.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,46.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,21.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,28.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,43.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,21.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,46.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,21.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,32.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,53.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,20.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,36.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,62.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,20.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,35.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,43.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,20.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,40.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,51.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,11.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,20.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,41.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,52.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,20.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,35.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,46.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
