Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,20.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,31.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,20.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,34.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,20.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,32.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,52.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,35.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,20.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,36.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,50.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,20.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,33.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,8.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,20.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,39.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,45.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,20.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,47.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,20.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,39.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,50.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,20.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,40.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
