Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,51.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,20.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,32.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,41.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,20.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,30.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,9.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,41.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,20.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,58.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,20.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,31.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,61.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,20.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,35.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,65.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,48.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,20.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,36.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,47.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,20.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,33.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,11.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,55.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,20.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,38.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,52.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,20.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.67
