Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,32.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,52.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,20.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,36.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,50.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,20.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,51.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,12.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,40.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,19.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,31.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,39.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,19.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,28.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,13.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,60.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,transformer,,Temperature,C,19.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,31.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,50.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,19.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,31.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,65.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,19.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,29.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,54.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,19.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,47.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,52.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,19.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
