Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,35.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,63.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,19.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,31.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,62.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,19.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,44.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,86.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,19.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,54.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,56.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,40.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,97.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,147.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,19.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,50.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,59.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,132.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,30.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,74.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,19.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,45.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,30.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,57.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,19.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,35.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,49.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,19.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,44.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,36.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,68.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,48.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,19.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,59.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,49.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,43.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,43.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
