Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,19.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,45.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,47.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,32.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,47.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,19.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,36.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,44.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,19.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,36.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,40.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,19.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,40.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,37.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,36.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,19.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,45.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,7.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,19.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,31.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,6.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,54.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,19.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,19.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,38.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,19.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.47
