Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,19.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,5.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,19.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,4.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,38.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,19.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,24.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,5.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,38.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,19.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,19.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,25.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,20.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,20.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,20.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,25.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,4.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,28.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,20.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,24.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
