Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,20.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,4.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,20.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,24.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,5.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,41.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,20.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,37.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,20.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,4.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,20.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,4.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,20.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,23.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,20.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,5.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,20.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,28.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,21.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
