Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,33.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,6.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.28
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,21.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,21.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,4.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,41.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,21.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,46.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,42.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,21.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,29.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,21.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.32
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,5.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.88
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,44.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,21.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.29
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.05
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,35.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,4.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,21.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.24
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.45
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,26.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,21.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.55
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.38
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.95
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,21.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.06
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.78
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,30.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.19
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,21.9
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
913140,HAZELWOOD DRIVE GRANTHAM,2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
